Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
