Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,72.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
