Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,160.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,138.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
