Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,63.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,127.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,85.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,122.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,139.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,14.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,14.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
