Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,139.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,150.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,144.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,60.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,159.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,36.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,148.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,117.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,211.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,79.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,166.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
