Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,64.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
