Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,58.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,51.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
