Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
