Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,55.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.19
