Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,68.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
