Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,62.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,63.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
