Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,74.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
