Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,72.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,72.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
