Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,16.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
