Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,18.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
