Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
