Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,58.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,58.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,54.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
