Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
