Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
