Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,68.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
