Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,62.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,24.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,75.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,62.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
