Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,72.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,54.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,144.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,143.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,154.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,29.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
