Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,78.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,80.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,145.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,79.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,140.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,80.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
