Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,59.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,63.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
