Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,82.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,64.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,81.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,73.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.26
