Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,64.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,62.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,60.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
