Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,67.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
