Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,72.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,72.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
