Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,17.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
