Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,97.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
