Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,16.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
