Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
