Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,19.2
