Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
