Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
