Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,51.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
