Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,61.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
