Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,142.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,61.7
