Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,55.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,60.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,26.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
