Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,54.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
