Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
