Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
