Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,72.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.6
