Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,53.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
