Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,62.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
