Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,57.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
