Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,28.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,67.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,77.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
