Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,16.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
