Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,12.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,21.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,14.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,15.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
