Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,51.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,59.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,17.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,18.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,18.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
