Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,18.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,18.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,19.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,19.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,53.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,19.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,22.1
