Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
