Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
