Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,61.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
