Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,29.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,67.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
