Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,19.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,64.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,19.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,75.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,19.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,78.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.89
