Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,70.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,52.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,18.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
