Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,81.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
