Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,17.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,17.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
