Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,51.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,17.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,80.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,65.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
