Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,59.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,66.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,28.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,87.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,17.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
