Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,87.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,86.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
