Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,16.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,54.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.08
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
