Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,16.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,66.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,78.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913158,PENNINE WAY GONERBY GRANTHAM,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.0
